Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9219
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.44
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8988
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,173.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,235.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,156.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,222.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,354.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,283.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,378.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,521.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,393.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,537.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,568.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,708.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,644.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97366
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Min),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,273.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,230.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98611
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94516
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,168.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,203.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8865
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94687
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,276.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,176.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,250.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,443.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,358.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,408.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,572.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,379.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,494.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,593.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,813.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,719.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Min),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Max),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,262.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,201.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89609
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,235.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
