Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,184.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,277.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,464.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,376.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,421.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,605.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,521.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,393.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,498.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,664.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,856.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,750.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97772
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Min),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Max),A,153.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,240.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,170.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,212.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87228
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,228.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,248.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,179.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,286.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,413.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,348.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,459.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,634.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,413.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,520.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,674.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,802.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,734.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98163
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,202.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94516
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,189.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,215.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89117
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,219.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,207.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,167.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,226.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,391.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,299.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,408.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,550.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,436.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,559.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,614.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,788.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,684.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99594
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9863
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98141
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,203.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,175.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96466
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,147.0
