Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,214.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,178.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89667
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,221.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,325.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,224.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,176.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,223.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,426.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,325.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,415.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,534.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,451.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,568.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,639.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,841.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,725.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98282
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,195.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91452
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9021
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,269.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,174.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,268.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,405.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,345.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,403.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,524.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,388.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,513.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,656.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,802.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,714.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99594
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98746
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.983
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91165
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,210.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88544
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,224.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,249.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
