Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,168.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,238.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,375.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,304.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,411.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,520.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,412.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,651.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,515.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,624.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,745.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,686.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98392
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,200.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96167
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,201.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86938
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,183.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,248.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,205.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,273.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,220.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,170.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,209.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,374.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,290.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,410.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,542.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,453.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,583.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,624.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,779.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,698.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,215.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93518
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,198.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,219.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89291
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,295.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,229.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,240.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,200.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,178.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,224.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,390.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,322.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,407.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,567.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,456.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,572.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,509.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,628.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,807.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,732.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Max),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,204.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9331
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,192.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,221.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
