Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.81
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88257
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,168.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,266.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,225.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,235.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,163.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,375.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,277.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,374.75
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,571.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.12
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,430.62
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,578.5
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,507.38
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,613.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,756.25
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,668.88
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98038
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,215.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96545
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98248
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,177.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,216.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95312
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.19
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89429
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,307.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,211.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,227.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,382.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,291.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,414.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,546.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,404.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,548.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,618.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,762.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,682.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Max),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,275.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9357
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,179.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,205.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96643
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.94
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87164
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,247.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,268.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,74.88
