Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,170.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,394.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,291.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,439.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,619.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,422.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,599.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,502.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,572.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,769.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,700.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Min),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Max),A,180.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,271.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95456
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,174.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89694
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89755
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,261.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,208.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,249.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,228.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,163.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,335.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,268.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,443.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,631.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,538.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,425.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,558.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,494.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,615.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,738.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,674.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Max),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,255.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,204.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9617
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,207.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85736
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.69
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87625
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,195.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,292.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,243.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,136.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,166.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,186.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,345.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,270.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,485.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,636.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,558.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,450.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,587.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,575.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,759.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,685.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99765
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9772
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Min),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Max),A,187.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,270.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,209.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9693
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
