Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,160.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,209.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,383.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,300.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,392.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,516.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,371.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,516.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,450.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,581.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,740.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,664.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97821
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Max),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,217.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,188.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93466
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,194.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95483
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90854
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,191.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,163.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,366.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,308.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,417.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,512.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,385.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,498.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,605.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,751.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,673.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,190.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,223.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93518
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92184
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,224.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,216.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,159.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,379.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,311.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,389.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,499.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,363.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,479.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,602.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,736.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,660.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97314
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,203.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,182.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98437
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,196.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
