Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88244
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,252.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,158.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,269.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,396.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,328.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,432.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,536.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,339.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,460.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,572.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,742.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,653.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,222.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,184.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,204.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95346
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.06
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8902
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,153.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,226.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,344.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,293.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,440.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,543.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,382.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,493.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,588.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,685.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,632.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96622
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94827
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92935
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
