Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,324.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,228.25
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,437.62
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,570.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,386.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,536.88
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,537.38
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,647.12
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,582.75
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98056
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97568
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,171.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91421
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92047
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,232.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,204.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,194.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,318.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,248.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,480.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,599.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,354.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,476.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,502.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,634.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.44
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95929
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97665
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Max),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,217.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96558
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92084
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90912
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,230.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,144.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,235.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,331.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,278.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,452.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,559.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,324.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,441.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,547.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,651.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95962
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97256
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Max),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96295
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97751
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90195
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
