Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91269
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94223
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,287.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,214.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,418.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,510.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,361.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,505.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,509.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,629.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,559.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95535
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95908
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,171.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.961
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96887
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93072
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91064
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89096
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,270.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,425.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,533.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,384.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,501.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,497.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,596.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95502
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97638
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9704
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92541
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92688
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89731
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,238.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
