Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,138.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,197.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,302.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,244.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,437.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,571.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,350.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,456.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,518.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,628.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96439
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97024
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,171.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97925
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96149
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88122
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91897
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99957
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,246.25
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,428.75
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,562.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.62
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,362.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,479.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,468.38
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,555.12
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.88
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96835
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97864
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97675
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96493
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92801
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86902
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92953
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99942
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,302.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,422.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,562.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,336.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,474.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,508.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,637.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,551.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97144
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96524
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,173.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97913
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96756
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89929
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,66.62
