Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86954
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99957
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,305.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,248.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,431.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,548.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,287.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,455.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,497.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,590.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95715
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9693
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97131
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81643
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8714
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94583
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,206.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9993
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99951
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,201.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,311.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,244.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,439.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,561.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,288.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,408.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,471.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,574.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97452
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81054
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95114
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,158.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.81
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89493
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92041
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99924
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
