Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,199.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,320.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,257.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,415.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,583.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,316.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,415.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,505.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,613.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,557.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95578
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97662
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Max),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,172.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98129
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76803
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95505
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8959
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92535
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,286.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,239.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,398.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,489.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,305.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,388.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,447.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,595.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95944
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95929
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96725
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.63
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81295
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89645
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90356
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,202.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,271.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,220.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,420.25
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,500.12
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,311.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,403.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.75
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,444.88
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,580.38
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.5
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95966
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96912
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Min),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9653
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9772
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8204
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
