Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9147
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90185
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,219.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,277.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,218.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,388.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,500.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,295.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,395.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,471.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,610.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94372
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98105
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,191.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9667
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96814
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90893
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88513
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99924
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,272.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,223.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,379.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,465.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,271.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,377.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,439.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,507.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96429
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97076
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Max),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98105
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96829
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.37
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88708
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89105
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99945
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
