Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,172.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,285.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,229.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,404.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,509.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,290.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,371.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,445.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,550.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92782
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9697
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Min),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Max),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,196.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,174.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97024
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94101
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9508
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,275.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,221.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,437.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,535.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,283.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,428.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,451.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,545.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94324
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96829
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Min),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90112
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90161
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88122
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,276.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,422.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,502.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,296.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,420.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,421.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,577.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93439
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96335
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Min),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Max),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,189.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9545
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90948
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93188
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
