Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.19
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.87
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90005
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89523
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,297.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,229.38
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,433.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,508.12
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,288.75
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,391.88
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.25
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,448.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,578.62
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.5
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95111
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96829
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Min),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96066
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98029
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90085
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91037
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,199.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88644
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88849
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,333.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,264.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,426.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,555.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,269.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,373.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,425.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,586.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94723
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96918
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Max),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,186.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9285
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.82
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89566
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88684
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,168.75
