Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,284.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,224.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,417.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,506.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,276.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,365.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,432.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,511.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94247
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9237
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95761
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90658
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87765
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,295.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,236.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,415.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,520.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,276.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,381.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,451.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,583.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95111
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92468
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95666
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89886
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90539
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9993
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,298.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,229.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,416.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,522.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,303.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,420.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,468.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,569.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93921
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91455
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
