Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89435
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99945
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,255.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,190.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,425.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,562.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,323.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,470.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,446.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,602.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95508
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97159
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Max),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85223
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94195
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.81
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90176
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83929
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99966
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,518.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,349.25
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,464.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,402.38
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,508.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96991
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96454
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78418
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93924
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91012
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90991
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99963
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,250.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,390.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,479.62
