Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,317.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,398.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,403.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,532.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96738
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96774
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92071
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90265
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89184
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99957
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,390.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,513.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,319.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,440.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,428.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,570.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98071
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97964
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84326
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9516
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90484
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82519
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,207.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99951
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,243.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,402.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,514.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,367.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,465.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,445.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,578.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98172
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9689
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76104
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,171.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.19
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
