Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88739
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89001
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9996
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,278.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,420.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,517.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,328.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,453.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,462.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,569.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95215
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97498
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98596
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71362
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96451
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90426
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88425
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99954
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,273.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,409.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,495.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,317.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,442.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,443.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,580.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95303
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74749
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90585
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90057
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99969
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,290.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,210.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,408.75
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,478.12
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,363.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,438.88
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,481.62
