Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,634.25
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.5
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89191
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,188.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77774
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,220.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89792
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91025
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,193.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,321.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,246.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,395.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,514.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,320.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,421.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,484.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,654.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.44
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9299
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98004
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Max),A,191.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,239.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87741
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9339
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8837
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99905
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,191.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,327.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,249.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,439.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,577.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,293.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,385.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,463.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,580.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94821
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,161.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79629
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89273
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
