Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,171.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,309.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,223.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,432.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,564.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,296.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,380.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,428.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,565.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9375
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,187.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83252
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88864
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,257.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,186.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,404.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,507.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,310.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,438.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,445.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,545.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95697
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97989
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87604
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.44
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92404
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91009
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,242.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,183.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,388.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,466.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,288.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,409.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,431.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,561.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
