Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9686
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97321
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,153.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98102
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98343
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84698
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97299
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91858
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8645
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99973
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,222.75
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,391.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,452.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,337.88
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,456.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.38
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,451.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,545.62
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97412
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97595
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98648
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84057
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90039
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86682
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99939
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,261.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,189.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,330.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,452.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,301.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,460.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,415.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,584.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,514.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98077
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96503
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98154
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89889
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87741
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
