Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,234.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,309.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,395.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,301.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,418.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,422.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,528.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96747
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9577
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82834
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.56
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89993
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95804
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,285.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,300.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,409.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,276.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,370.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,395.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,530.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95663
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96728
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98541
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87765
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89294
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,288.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,188.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,321.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,399.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,270.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,389.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,393.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,528.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
