Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89404
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97137
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80822
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88382
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,207.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,344.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,277.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,290.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,411.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,234.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,380.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,484.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,580.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,523.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92291
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9667
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95666
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99112
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8294
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8898
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,302.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,222.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,300.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,387.62
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,231.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,362.75
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,414.88
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,520.38
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.25
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9371
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96576
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96619
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8884
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91299
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
