Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,282.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,205.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,315.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,385.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,264.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,352.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,408.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,504.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93976
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98401
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96957
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96069
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93191
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92016
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86865
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,377.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,265.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,313.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,402.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,260.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,337.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,447.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,585.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9118
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96216
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96442
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8519
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89053
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88327
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,209.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,348.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,295.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,318.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,383.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,248.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,318.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,462.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,581.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
