Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95138
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97678
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Max),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96432
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96762
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89062
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90723
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93439
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,184.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,334.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,258.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,321.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,432.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,243.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,356.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,453.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,535.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97543
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,175.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96194
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97668
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86835
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91135
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93274
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,215.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,330.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,262.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,334.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,424.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,252.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,373.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,460.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,592.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97617
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93661
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98437
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92178
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91873
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93466
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
