Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,208.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,356.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,280.62
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,316.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,431.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,231.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,370.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,435.25
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,661.38
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,544.75
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96387
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,185.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94739
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90515
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.31
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,231.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,361.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,297.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,294.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,378.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,200.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,368.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,502.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,601.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97943
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97165
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,187.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.82
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91022
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,216.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,318.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,270.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,301.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,413.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,259.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,383.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,501.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,622.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,549.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96094
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
