Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97333
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92499
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,338.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,236.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,274.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,382.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,252.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,391.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,416.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,586.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84457
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97101
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9624
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91543
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91479
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,303.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,227.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,234.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,369.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,311.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,394.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,506.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96378
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.37
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89023
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9751
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,177.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89899
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90195
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
