Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95209
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93304
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,289.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,239.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,298.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,438.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,250.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,331.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,432.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,540.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96591
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96973
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,196.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88809
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90927
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86612
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,300.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,218.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,286.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,392.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.75
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,293.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,406.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.12
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,419.5
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,595.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.25
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96841
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Min),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Max),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,241.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93433
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96149
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87155
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,249.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,303.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,460.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,320.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,470.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,545.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,76.75
