Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93948
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,186.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94702
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87491
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88913
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,207.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,259.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,308.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,399.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,301.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,527.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,366.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,526.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95309
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Max),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,230.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95767
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.69
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86102
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84979
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,319.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,235.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,315.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,460.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,244.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,352.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,437.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,589.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96033
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Max),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,230.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94128
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,178.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86441
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.56
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84894
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95596
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91235
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
