Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,188.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,335.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,250.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,282.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,451.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,271.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,391.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,434.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,602.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Max),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,175.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92633
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,178.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9259
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87481
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94791
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91098
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,317.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,213.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,282.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,406.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,289.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,407.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,403.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,613.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96744
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97604
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Max),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,171.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94586
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,193.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87173
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90967
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96268
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8891
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,317.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,204.25
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,291.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,378.88
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,233.12
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,373.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,375.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,552.5
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.38
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96872
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9628
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
