Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91583
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97568
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84771
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.13
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87585
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86423
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,241.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,263.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,352.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,261.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,380.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,342.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,466.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95206
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96979
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91101
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9704
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91965
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84579
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89911
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95511
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,284.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,272.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,361.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,216.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,343.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,342.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,477.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92355
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97644
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92035
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9382
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.87
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88019
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83685
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
