Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,247.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,287.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,394.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,196.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,325.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,320.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,419.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92239
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96338
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Min),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94418
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95618
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91238
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87277
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82937
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91336
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,219.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,274.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,375.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,285.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,306.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,393.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94699
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96381
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Max),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93643
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87747
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88272
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86862
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93533
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,259.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,280.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,421.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,201.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,289.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,274.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,390.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94031
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96048
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
