Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91431
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97702
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94388
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90033
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87372
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.69
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80096
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86575
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91473
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,225.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,247.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,315.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,200.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,270.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,286.25
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,343.5
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.88
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91516
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Max),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90878
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97986
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88595
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94836
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87976
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80404
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89569
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94586
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91418
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,243.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,247.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,344.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,247.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,296.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,386.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.31
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99594
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93646
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95941
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92477
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97543
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86352
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87942
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80728
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92245
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95529
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93436
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94995
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
