Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,224.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,301.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,274.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,347.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93576
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93198
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93109
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97888
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86099
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8883
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77386
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91519
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92474
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92361
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,208.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,283.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,281.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,263.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,350.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93304
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90088
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Max),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92535
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93625
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91083
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76345
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86606
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9555
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92459
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,238.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,315.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,226.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,258.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,341.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90906
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91037
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Max),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
