Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89813
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97263
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92816
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75897
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8869
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92984
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87665
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93121
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,227.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,234.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,321.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,199.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,266.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,339.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92862
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90515
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91843
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98416
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96597
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88583
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.07
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77273
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9028
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.935
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89569
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88687
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,204.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,222.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,300.25
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,222.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,268.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,328.38
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89807
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91412
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92667
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92752
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87152
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80716
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9303
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90631
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
