Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88653
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,201.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,218.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,282.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,277.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,333.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90613
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91931
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93405
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91354
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85791
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.63
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77591
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92264
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92978
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93845
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95599
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,230.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,167.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,232.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,304.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,278.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,373.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93661
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91107
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Max),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92651
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,182.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89682
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87015
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.19
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76342
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90811
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93671
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89459
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90402
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,226.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,168.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,217.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,293.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,279.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,365.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90555
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.906
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9288
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
