Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88522
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90478
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79141
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87997
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94244
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87057
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93011
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8482
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,233.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,219.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,306.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,267.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,320.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9108
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92166
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91321
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92227
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8996
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.07
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78454
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89932
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93631
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8659
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84823
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,189.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,226.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,288.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,270.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,268.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,333.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91269
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92383
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Min),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91678
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91992
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88824
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.31
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80075
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92136
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91461
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92456
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
