Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92413
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,230.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,311.75
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,230.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,257.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,321.38
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94583
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92923
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Max),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93527
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86831
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.69
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73617
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87512
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91214
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93811
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9111
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9331
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,185.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,231.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,266.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,177.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,229.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,248.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,302.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94025
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93854
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Max),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94073
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91345
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90341
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.44
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77389
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83386
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92917
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9035
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95355
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92361
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,206.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,230.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,311.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,253.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,344.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91769
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9202
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93262
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,104.12
