Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90295
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91025
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78317
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84164
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91592
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89926
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83783
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,194.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,241.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,301.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,231.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,264.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,326.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9324
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94388
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9281
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90896
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91531
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.56
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76876
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84808
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92938
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92404
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,197.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,256.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,304.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,248.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,322.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94586
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95727
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91275
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88769
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75753
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84244
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93442
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
