Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89419
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92203
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,270.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,328.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,196.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,263.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,267.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,329.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9411
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95471
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Max),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92795
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89313
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.94
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76779
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87558
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94534
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92544
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9415
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8786
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94806
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,218.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,282.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,339.75
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.25
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,188.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,246.38
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,274.88
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,348.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92944
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95938
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9321
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84445
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.63
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79413
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85751
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90848
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89377
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,237.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,277.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,367.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,242.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,290.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,343.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94842
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96722
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Min),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Max),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91507
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.25
