Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92154
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85693
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80188
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83728
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93005
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91095
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92587
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,194.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,279.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,335.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,194.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,258.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,286.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,325.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92663
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96405
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Max),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9144
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85788
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7597
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86572
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93396
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91501
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,214.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,283.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,371.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,258.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,280.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,327.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93503
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95947
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Max),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,161.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9266
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91336
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88699
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7684
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91348
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91656
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
