Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,197.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,284.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,356.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,263.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,275.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,353.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96078
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95645
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93063
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90817
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85537
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.13
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78225
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92032
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93378
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90967
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,184.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,295.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,334.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,204.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,275.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,268.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,316.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93057
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96033
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Min),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94116
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86096
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79443
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91455
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94833
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9212
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,210.5
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,289.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,354.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.25
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,272.12
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,267.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,343.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.75
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.37
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90329
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9606
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94168
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.12
