Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88235
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77285
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87558
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89273
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92645
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9422
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,292.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,337.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,215.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,284.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,267.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,337.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93442
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96606
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92584
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8793
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74835
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83398
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90036
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91516
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94571
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,303.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,355.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,222.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,269.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,274.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,343.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9299
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96371
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Min),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92184
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86978
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78283
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85376
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89902
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91153
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
