Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,210.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,300.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,360.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,201.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,271.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,269.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,338.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.927
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.953
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Min),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92361
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99002
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93167
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89422
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.37
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77838
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87164
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94104
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93515
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94119
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,215.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,319.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,375.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,213.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,272.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,272.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,335.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.37
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90188
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94449
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90735
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91009
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89422
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78122
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87018
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93332
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,223.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,295.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,358.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,250.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,288.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,349.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9393
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95886
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90042
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
