Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92898
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.06
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77362
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87463
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91302
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,222.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,291.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,339.62
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,200.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,318.12
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,299.75
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,370.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92395
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97147
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Min),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90387
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97256
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8074
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92056
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88937
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9191
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,237.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,287.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,328.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,281.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,317.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,390.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94113
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92544
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.935
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92746
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77658
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90536
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91644
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93948
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
