Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,174.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,273.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,387.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,212.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,286.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,307.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,388.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94784
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98132
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.56
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87906
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97543
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94076
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9339
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81387
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89932
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92334
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92755
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,230.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,257.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,334.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,212.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,297.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,345.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,435.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95911
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97742
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88116
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97797
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9415
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94351
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77392
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88241
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95001
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,252.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,264.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,371.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,274.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,345.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,449.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96597
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97226
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90219
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9761
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,187.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
