Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94354
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.81
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77493
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90448
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93246
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,262.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,200.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,274.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,346.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,196.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,284.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,356.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,429.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95065
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9584
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91537
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93381
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94595
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.87
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80142
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93268
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,259.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,199.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,268.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,368.38
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,199.5
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,281.75
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,343.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,420.25
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.62
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97803
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93735
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.37
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9057
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92441
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.07
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75674
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93433
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
