Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,272.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,203.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,312.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,378.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,265.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,351.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,381.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,522.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97247
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93695
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87085
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78421
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92898
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93262
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,304.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,230.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,292.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,407.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,252.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,373.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,432.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,514.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96905
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9404
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89999
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81744
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,228.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,183.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,319.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,243.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,295.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,369.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,249.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,324.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,428.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,540.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97775
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94647
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,189.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89444
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
