Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.13
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81091
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9436
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,318.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,225.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,290.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,396.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,244.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,348.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,416.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,547.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97339
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94522
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91153
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89908
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.13
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80771
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,213.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,251.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,346.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,298.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,299.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,369.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,265.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,336.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,503.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,600.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97073
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96262
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9129
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76538
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
