Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,209.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,322.88
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,267.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,301.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,386.25
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,278.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,399.62
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,490.75
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,571.38
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,530.5
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96692
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95825
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93082
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90729
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.63
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85095
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,223.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,312.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,245.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,325.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,411.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,295.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,418.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,466.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,609.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97024
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94736
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,206.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,182.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91751
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,172.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91455
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89624
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,213.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,314.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,270.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,355.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,462.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,297.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,389.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,500.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,623.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96619
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95016
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,201.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,175.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91608
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98529
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95428
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,81.75
