Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94333
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,236.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,338.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,285.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,380.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,466.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,301.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,378.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,498.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,634.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97101
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94592
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,201.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93429
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98376
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95828
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90094
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,228.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,319.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,265.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,375.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,488.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,320.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,400.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,519.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,623.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,562.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96967
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95062
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96365
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90585
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,290.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
