Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,324.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,222.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,397.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,483.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,317.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,468.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,477.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,628.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97116
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95752
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,230.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93011
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,156.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95227
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89834
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,283.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,224.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,419.75
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,539.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,323.62
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,431.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,444.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,564.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.88
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,228.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,188.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95315
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.69
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8804
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,202.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,338.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,272.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,386.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,553.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,326.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,464.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,496.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,650.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9595
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,215.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,183.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97556
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,201.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
