Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.13
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85174
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,138.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,208.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,319.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,264.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,383.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,523.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,345.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,455.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,506.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,645.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,574.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96576
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,199.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9639
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93524
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86648
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,222.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,230.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,343.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,265.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,382.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,500.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,364.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,492.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,541.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,666.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,598.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97763
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96054
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,195.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9274
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89636
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,222.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
