Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,292.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,232.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,430.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,521.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,354.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,499.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,517.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,638.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,568.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98145
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97562
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,202.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,182.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95346
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,197.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92959
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,171.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91257
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,212.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,245.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,171.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,325.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,218.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,413.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,527.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,397.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,560.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,478.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,720.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,579.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97931
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,273.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,221.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95059
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98737
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,192.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9516
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89709
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,290.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,236.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,417.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,556.5
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,366.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,491.25
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,518.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,644.75
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.12
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99808
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97711
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,224.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,181.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,194.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,297.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,251.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95062
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98202
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,212.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,243.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95328
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
