Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89822
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,217.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,173.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,239.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,499.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,376.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,455.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,548.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,305.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,460.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,580.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,811.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,716.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97961
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97852
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,249.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.952
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96829
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,229.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,191.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,260.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,218.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,218.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,161.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,270.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,463.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,346.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,430.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,568.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,300.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,426.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,613.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,789.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,670.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97955
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,177.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,171.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,243.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96838
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,221.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,192.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90817
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94192
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,163.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,241.38
