Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,401.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,320.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,403.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,579.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,314.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,494.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,626.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,754.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,681.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97424
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,219.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,202.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,220.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.19
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89255
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,224.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,160.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,229.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,354.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,289.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,445.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,606.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,515.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,360.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,528.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,615.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,708.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,661.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97568
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,238.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,211.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95047
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,179.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,213.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95291
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90124
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,222.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,287.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,157.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,282.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,230.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,483.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,636.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,557.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,448.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,625.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,519.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,580.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,709.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,645.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,224.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.44
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90655
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98099
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
