Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9024
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,271.38
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,267.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,158.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,218.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,334.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,272.88
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,422.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,571.25
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,397.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,553.75
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.12
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,574.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,710.62
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,648.5
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,223.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,195.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93094
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97275
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,205.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,172.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,193.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.56
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86276
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,204.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,252.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,284.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,423.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,346.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,406.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,586.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,343.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,455.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,615.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,746.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,675.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98019
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97803
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,161.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93841
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,194.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,219.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,180.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87997
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,233.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,237.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,156.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,222.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,376.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,307.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,405.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,545.25
