Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,345.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,456.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,570.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,698.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,639.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98376
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Max),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,213.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,183.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95193
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97647
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,201.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,227.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,205.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.69
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88806
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,217.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,170.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,251.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,421.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,345.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,431.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,581.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,346.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,463.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,566.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,795.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,695.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,214.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,194.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90607
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,201.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,227.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91998
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87503
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,215.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,271.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,176.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,260.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,413.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,343.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,424.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,535.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,491.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,639.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,782.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,721.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,235.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91626
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89499
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
