Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89377
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,223.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,273.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,209.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,163.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,220.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,357.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,293.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,408.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,553.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,474.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,384.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,530.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,596.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,723.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,667.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98764
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,240.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,207.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96292
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,186.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,213.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90961
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95529
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86691
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94101
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,255.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,211.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,150.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,348.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,239.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,409.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,535.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.62
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,391.38
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,604.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.75
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,514.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,712.5
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.25
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98676
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,195.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,173.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96603
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,220.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90021
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89471
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,222.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,237.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,367.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,287.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,390.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,518.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,431.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,532.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.75
