Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,572.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,749.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,672.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98297
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90231
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,211.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88431
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,240.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,223.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,220.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,151.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,182.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,350.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,252.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,423.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,518.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,407.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,543.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,568.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,676.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,618.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98361
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,161.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96188
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8804
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.81
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87124
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,274.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,265.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,215.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,167.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,255.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,392.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,311.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,432.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,622.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,531.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,386.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,517.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,616.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,755.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,681.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,178.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,262.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,226.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95627
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,198.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88943
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.37
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88556
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
