Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,254.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,164.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,211.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,395.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,295.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,468.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,598.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,406.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,514.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,598.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,760.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,671.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98077
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,250.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,213.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94849
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91916
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87155
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93594
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,249.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,254.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,244.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,378.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,309.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,455.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,582.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,374.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,490.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,599.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,772.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,676.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97742
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99173
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,242.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,207.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,161.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97745
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90188
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.37
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88595
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94534
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,235.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,241.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,172.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,236.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,390.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,298.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,474.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,609.75
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,402.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,569.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.62
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,612.12
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,784.5
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,701.38
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
