Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,185.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,178.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,269.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,211.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95691
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,188.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,220.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8999
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.69
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87451
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91699
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,217.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,167.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,221.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,435.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,310.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,460.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,605.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,368.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,535.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,609.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,795.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,685.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98291
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,177.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,255.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,212.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,168.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92966
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,248.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,246.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,243.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,171.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,241.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,471.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,333.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,450.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,617.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,542.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,349.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,483.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,612.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,817.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,700.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98004
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,193.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,252.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,216.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9111
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,183.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91556
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9494
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
